Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,18.4
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
537404,Heol Sirhowy,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,18.4
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
537404,Heol Sirhowy,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,18.4
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
537404,Heol Sirhowy,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,18.5
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
537404,Heol Sirhowy,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,18.5
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
537404,Heol Sirhowy,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,18.6
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
537404,Heol Sirhowy,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,18.7
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
537404,Heol Sirhowy,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,18.7
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,18.8
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
537404,Heol Sirhowy,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,18.8
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
537404,Heol Sirhowy,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,18.8
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
537404,Heol Sirhowy,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,18.9
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
537404,Heol Sirhowy,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.9
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
537404,Heol Sirhowy,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
