Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.9
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
537404,Heol Sirhowy,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,18.9
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
537404,Heol Sirhowy,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,18.9
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
537404,Heol Sirhowy,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537404,Heol Sirhowy,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
537404,Heol Sirhowy,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
537404,Heol Sirhowy,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
537404,Heol Sirhowy,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
537404,Heol Sirhowy,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
537404,Heol Sirhowy,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,19.1
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
537404,Heol Sirhowy,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
