Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,19.2
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
537404,Heol Sirhowy,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,19.3
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
537404,Heol Sirhowy,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,19.4
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
537404,Heol Sirhowy,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.9
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,19.4
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.5
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
537404,Heol Sirhowy,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.5
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
537404,Heol Sirhowy,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.5
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
537404,Heol Sirhowy,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
537404,Heol Sirhowy,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.8
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.8
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537404,Heol Sirhowy,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.8
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
537404,Heol Sirhowy,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
