Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.9
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
537404,Heol Sirhowy,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.9
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.9
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.9
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
537404,Heol Sirhowy,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
