Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.0
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
537404,Heol Sirhowy,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.9
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
537404,Heol Sirhowy,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.9
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
537404,Heol Sirhowy,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.8
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
537404,Heol Sirhowy,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.7
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
537404,Heol Sirhowy,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.6
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
537404,Heol Sirhowy,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,19.4
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
537404,Heol Sirhowy,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,19.3
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,19.2
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
537404,Heol Sirhowy,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,19.0
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
537404,Heol Sirhowy,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
