Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
537404,Heol Sirhowy,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,16.2
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
537404,Heol Sirhowy,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,16.3
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
537404,Heol Sirhowy,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,16.3
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
537404,Heol Sirhowy,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.4
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
537404,Heol Sirhowy,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,16.4
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
537404,Heol Sirhowy,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,16.4
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
537404,Heol Sirhowy,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
537404,Heol Sirhowy,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
