Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
537404,Heol Sirhowy,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
537404,Heol Sirhowy,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
537404,Heol Sirhowy,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537404,Heol Sirhowy,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
537404,Heol Sirhowy,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
537404,Heol Sirhowy,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
537404,Heol Sirhowy,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
537404,Heol Sirhowy,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.6
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537404,Heol Sirhowy,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.7
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
