Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
537404,Heol Sirhowy,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.8
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
537404,Heol Sirhowy,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.8
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
537404,Heol Sirhowy,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
537404,Heol Sirhowy,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
537404,Heol Sirhowy,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
537404,Heol Sirhowy,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
537404,Heol Sirhowy,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
537404,Heol Sirhowy,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
537404,Heol Sirhowy,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
537404,Heol Sirhowy,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.1
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
