Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
537404,Heol Sirhowy,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.3
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
537404,Heol Sirhowy,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
537404,Heol Sirhowy,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
537404,Heol Sirhowy,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.7
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
537404,Heol Sirhowy,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.8
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.8
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.7
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
537404,Heol Sirhowy,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
537404,Heol Sirhowy,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
