Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
537404,Heol Sirhowy,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
537404,Heol Sirhowy,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
537404,Heol Sirhowy,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.7
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
537404,Heol Sirhowy,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.7
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
537404,Heol Sirhowy,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.1
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
537404,Heol Sirhowy,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
537404,Heol Sirhowy,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
537404,Heol Sirhowy,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
