Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
537404,Heol Sirhowy,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.2
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
537404,Heol Sirhowy,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
537404,Heol Sirhowy,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
537404,Heol Sirhowy,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
537404,Heol Sirhowy,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
