Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.2
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
537404,Heol Sirhowy,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
537404,Heol Sirhowy,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.7
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.6
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
537404,Heol Sirhowy,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.3
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.2
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
537404,Heol Sirhowy,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
