Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
537404,Heol Sirhowy,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537404,Heol Sirhowy,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
537404,Heol Sirhowy,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,15.4
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
537404,Heol Sirhowy,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,15.4
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
537404,Heol Sirhowy,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537404,Heol Sirhowy,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
537404,Heol Sirhowy,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
537404,Heol Sirhowy,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
537404,Heol Sirhowy,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
537404,Heol Sirhowy,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
