Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
537404,Heol Sirhowy,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537404,Heol Sirhowy,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.1
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.2
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
