Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.3
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.3
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
537404,Heol Sirhowy,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,16.4
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,16.4
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,16.4
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,16.5
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,16.6
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,16.6
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
