Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,16.7
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,16.8
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,16.8
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
537404,Heol Sirhowy,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,16.9
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
537404,Heol Sirhowy,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537404,Heol Sirhowy,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.0
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
537404,Heol Sirhowy,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.1
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
537404,Heol Sirhowy,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.1
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
537404,Heol Sirhowy,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.1
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
537404,Heol Sirhowy,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
