Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.1
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
537404,Heol Sirhowy,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537404,Heol Sirhowy,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.2
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
537404,Heol Sirhowy,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,17.3
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
537404,Heol Sirhowy,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,17.3
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
537404,Heol Sirhowy,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
537404,Heol Sirhowy,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.4
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
537404,Heol Sirhowy,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.5
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.6
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
537404,Heol Sirhowy,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
