Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.7
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
537404,Heol Sirhowy,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.8
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537404,Heol Sirhowy,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,17.9
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
537404,Heol Sirhowy,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,17.9
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
537404,Heol Sirhowy,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.0
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
537404,Heol Sirhowy,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.0
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537404,Heol Sirhowy,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
537404,Heol Sirhowy,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
537404,Heol Sirhowy,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
