Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
537404,Heol Sirhowy,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
537404,Heol Sirhowy,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
537404,Heol Sirhowy,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
537404,Heol Sirhowy,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,15.4
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537404,Heol Sirhowy,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,15.4
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
537404,Heol Sirhowy,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
537404,Heol Sirhowy,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
537404,Heol Sirhowy,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
537404,Heol Sirhowy,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
