Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
537404,Heol Sirhowy,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
537404,Heol Sirhowy,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
537404,Heol Sirhowy,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
537404,Heol Sirhowy,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
537404,Heol Sirhowy,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
537404,Heol Sirhowy,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
537404,Heol Sirhowy,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
537404,Heol Sirhowy,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
537404,Heol Sirhowy,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
537404,Heol Sirhowy,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
