Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
537404,Heol Sirhowy,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
537404,Heol Sirhowy,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
537404,Heol Sirhowy,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
537404,Heol Sirhowy,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
537404,Heol Sirhowy,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
537404,Heol Sirhowy,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
537404,Heol Sirhowy,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
537404,Heol Sirhowy,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
537404,Heol Sirhowy,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
537404,Heol Sirhowy,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
