Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537404,Heol Sirhowy,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
537404,Heol Sirhowy,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.9
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
537404,Heol Sirhowy,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
537404,Heol Sirhowy,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
537404,Heol Sirhowy,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
537404,Heol Sirhowy,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
537404,Heol Sirhowy,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
537404,Heol Sirhowy,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.0
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
537404,Heol Sirhowy,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
537404,Heol Sirhowy,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
