Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
537404,Heol Sirhowy,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
537404,Heol Sirhowy,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
537404,Heol Sirhowy,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
537404,Heol Sirhowy,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
537404,Heol Sirhowy,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
537404,Heol Sirhowy,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
537404,Heol Sirhowy,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.9
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
