Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537404,Heol Sirhowy,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
537404,Heol Sirhowy,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
537404,Heol Sirhowy,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
537404,Heol Sirhowy,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
537404,Heol Sirhowy,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,14.9
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
537404,Heol Sirhowy,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,14.9
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537404,Heol Sirhowy,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
