Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
537404,Heol Sirhowy,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537404,Heol Sirhowy,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
537404,Heol Sirhowy,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.5
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.6
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.7
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
537404,Heol Sirhowy,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.8
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.9
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.9
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
