Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
537404,Heol Sirhowy,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
537404,Heol Sirhowy,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537404,Heol Sirhowy,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.9
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
