Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
537404,Heol Sirhowy,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.8
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
537404,Heol Sirhowy,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.6
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
537404,Heol Sirhowy,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
537404,Heol Sirhowy,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.0
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.9
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
537404,Heol Sirhowy,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.7
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
537404,Heol Sirhowy,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.6
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.6
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.7
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
