Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
537404,Heol Sirhowy,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.7
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.8
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,13.8
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,13.9
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,13.9
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
537404,Heol Sirhowy,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,13.9
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.0
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.0
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.1
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.2
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
