Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.2
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
537404,Heol Sirhowy,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,14.3
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,14.3
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
537404,Heol Sirhowy,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,14.3
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.4
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,14.5
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
537404,Heol Sirhowy,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,14.5
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
537404,Heol Sirhowy,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,14.6
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
537404,Heol Sirhowy,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.7
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
