Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.8
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
537404,Heol Sirhowy,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,14.8
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
537404,Heol Sirhowy,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,14.9
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
537404,Heol Sirhowy,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.0
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
537404,Heol Sirhowy,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.1
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,15.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,15.3
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,15.4
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
537404,Heol Sirhowy,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,15.4
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
