Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,15.5
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537404,Heol Sirhowy,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.6
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
537404,Heol Sirhowy,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
537404,Heol Sirhowy,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.7
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
537404,Heol Sirhowy,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
537404,Heol Sirhowy,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
537404,Heol Sirhowy,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.8
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
537404,Heol Sirhowy,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
